Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,66.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,88.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,157.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,269.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,356.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,108.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,64.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,88.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,166.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,260.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,358.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,108.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,69.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,86.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,153.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,279.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,349.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,109.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,71.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,83.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,140.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,287.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,336.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,84.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,105.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,77.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,83.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,157.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,312.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,337.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,91.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,105.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,76.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,158.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,309.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,349.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,94.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,104.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,69.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,87.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,146.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,282.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,355.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,106.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,68.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,88.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,157.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,281.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,361.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,109.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,64.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,87.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,144.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,264.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,356.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
