Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,109.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,83.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,146.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,268.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,343.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,106.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,63.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,84.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,130.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,259.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,344.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,107.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,60.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,83.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,131.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,341.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,103.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,66.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,79.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,123.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,272.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,325.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,99.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,67.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,82.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,134.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,276.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,336.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,103.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,59.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,86.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,148.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,242.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,352.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,116.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,64.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,92.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,175.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,262.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,379.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,122.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,65.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,93.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,179.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,269.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,382.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,123.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,61.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,91.25
