Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,171.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,253.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,374.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,122.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,77.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,90.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,155.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,316.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,372.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,95.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,115.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,73.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,93.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,160.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,302.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,382.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,115.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,58.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,89.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,144.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,237.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,368.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,114.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,63.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,90.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,134.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,161.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,257.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,370.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,117.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,88.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,139.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,245.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,362.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,114.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,63.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,88.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,132.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,258.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,361.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,60.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,88.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,140.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,245.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,361.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,107.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,64.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,82.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,127.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,261.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,337.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,103.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
