Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,66.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,84.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,125.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,271.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,344.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,104.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,66.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,85.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,128.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,270.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,349.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,105.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,66.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,86.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,148.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,271.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,351.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,66.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,86.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,140.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,270.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,351.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,101.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,66.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,86.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,138.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,270.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,350.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,102.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,61.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,84.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,151.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,248.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,345.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,105.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,61.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,79.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,125.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,249.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,321.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,97.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,63.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,77.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,117.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,259.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,312.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,61.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,78.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,129.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,317.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
