Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,99.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,63.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,75.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,121.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,257.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,308.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,99.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,120.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,251.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,318.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,56.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,78.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,116.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,230.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,317.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,94.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,61.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,82.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,133.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,248.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,334.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,97.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,64.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,78.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,123.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,257.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,317.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,71.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,105.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,210.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,289.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,81.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,76.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,124.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,201.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,312.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,85.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,55.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,75.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,114.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,224.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,307.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,68.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,90.0
