Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,203.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,276.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,80.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,66.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,84.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,202.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,269.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,78.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,70.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,100.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,197.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,284.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,77.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,67.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,94.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,193.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,276.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,76.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,122.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,302.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,86.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,77.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,137.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,314.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,89.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,81.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,142.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,326.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,91.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,81.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,146.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,328.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,91.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,79.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,142.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,183.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,320.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,87.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
