Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,87.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,169.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,353.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,94.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,123.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,172.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,302.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,83.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,77.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,125.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,311.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,85.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,70.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,129.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,284.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,77.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,68.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,97.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,191.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,277.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,76.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,49.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,77.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,112.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,199.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,312.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,85.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,79.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,112.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,206.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,322.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,87.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,76.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,120.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,192.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,306.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,86.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,75.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,130.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,305.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
