Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,84.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,73.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,123.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,297.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,82.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,75.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,137.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,304.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,84.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,78.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,143.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,316.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,88.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,80.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,148.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,323.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,89.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,78.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,138.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,316.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,88.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,75.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,139.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,305.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,82.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,75.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,137.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,303.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,81.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,75.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,141.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,307.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,83.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,73.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,126.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,295.9
