Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,82.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,75.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,134.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,306.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,77.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,135.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,313.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,85.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,81.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,153.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,331.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,88.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,81.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,149.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,327.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,88.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,79.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,142.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,317.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,87.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,79.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,143.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,318.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,90.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,80.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,139.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,320.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,79.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,137.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,320.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,92.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
