Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,80.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,134.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,322.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,91.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,80.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,128.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,191.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,322.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,89.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,82.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,138.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,331.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,93.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,81.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,138.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,328.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,90.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,79.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,127.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,198.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,317.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,89.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,81.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,136.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,325.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,92.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
